Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,11.3
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.1
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.07
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,32.9
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,11.4
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.25
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
913830,Cranmere Road Melton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.14
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.4
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,30.4
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,11.4
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.04
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
913830,Cranmere Road Melton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.92
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.77
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.76
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,23.5
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,11.4
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.93
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
913830,Cranmere Road Melton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.08
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,31.3
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.46
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,11.5
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
913830,Cranmere Road Melton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.61
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.58
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.81
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,33.4
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,11.5
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.14
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
913830,Cranmere Road Melton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.13
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,41.1
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.9
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.35
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.01
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,21.9
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,11.5
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
913830,Cranmere Road Melton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.06
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,69.8
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,101.2
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.63
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,38.0
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,11.5
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.89
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
913830,Cranmere Road Melton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.55
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.94
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,66.7
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,102.3
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.34
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,33.3
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,11.5
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.07
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.15
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.32
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
913830,Cranmere Road Melton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.48
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.07
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.87
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
