Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.62
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.06
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,34.2
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,11.5
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.01
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.72
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
913830,Cranmere Road Melton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.6
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.92
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.5
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.86
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,42.7
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,11.5
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.2
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.03
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
913830,Cranmere Road Melton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.54
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.21
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,35.7
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.3
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.47
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,47.2
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.1
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.18
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.41
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,51.6
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,90.4
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,11.4
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.78
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.72
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.63
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
913830,Cranmere Road Melton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.45
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.73
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.96
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.98
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.05
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.27
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.64
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.5
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,11.3
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.25
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.32
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
913830,Cranmere Road Melton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.27
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,24.5
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.92
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.56
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,36.0
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,11.4
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.2
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.71
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
913830,Cranmere Road Melton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.06
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.6
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.26
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,46.2
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.46
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.42
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.18
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,24.6
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,11.3
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.44
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
913830,Cranmere Road Melton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.99
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.5
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.41
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,36.4
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.15
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,40.0
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.89
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,24.5
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,11.3
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.62
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.29
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
913830,Cranmere Road Melton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.31
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.61
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.57
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,33.2
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,32.2
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.09
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,11.3
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.47
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
913830,Cranmere Road Melton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.38
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.67
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.65
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,29.8
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.35
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,33.7
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.97
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.62
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,30.8
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.1
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,11.2
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.11
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.96
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.18
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
913830,Cranmere Road Melton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.22
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.93
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.41
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,27.9
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,35.3
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.38
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.69
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,40.3
