Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,11.1
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.28
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.82
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.78
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
913830,Cranmere Road Melton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.05
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,29.8
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.99
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,28.8
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.78
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,40.0
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.11
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.99
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.99
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,42.7
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.9
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.8
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,11.1
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.32
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.44
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.87
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
913830,Cranmere Road Melton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.78
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.31
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,33.5
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.13
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,38.6
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.16
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,49.0
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.7
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.4
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.31
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.19
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,44.4
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,11.0
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.59
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.62
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
913830,Cranmere Road Melton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.71
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.26
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,34.8
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.3
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,27.1
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.72
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,37.2
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.66
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.69
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,46.1
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.7
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,11.0
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.89
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.15
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.8
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
913830,Cranmere Road Melton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.74
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.41
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,47.7
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,28.7
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.77
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.38
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.23
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,39.6
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,11.0
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.82
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.02
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.72
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
913830,Cranmere Road Melton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.49
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.33
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,42.4
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.9
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.2
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.02
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.66
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,27.5
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,11.0
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.98
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.92
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.84
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
913830,Cranmere Road Melton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.75
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.06
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.55
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,41.8
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.72
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,28.3
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.42
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.24
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.41
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,32.0
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,10.9
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.77
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.09
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.16
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
913830,Cranmere Road Melton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.25
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.68
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,44.7
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.4
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.98
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.41
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.67
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.82
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,33.1
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.7
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,10.9
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.27
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.39
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.02
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
913830,Cranmere Road Melton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.58
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.55
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.46
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,57.6
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.0
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,25.7
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.88
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,27.3
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.84
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.6
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.97
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,31.1
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,10.9
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.87
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.72
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.64
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
913830,Cranmere Road Melton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.59
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.81
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.89
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.25
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.18
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.67
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,35.1
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.6
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,10.9
