Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.12
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.13
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.55
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
913830,Cranmere Road Melton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.68
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.75
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,34.7
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.14
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.61
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.5
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.45
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,11.0
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.75
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.08
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.21
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
913830,Cranmere Road Melton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.14
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.64
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,42.2
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.03
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.39
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,11.0
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.43
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.75
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.21
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
913830,Cranmere Road Melton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.09
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.11
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,32.6
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,24.3
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,11.0
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.68
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
913830,Cranmere Road Melton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.68
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.57
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,36.8
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.14
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,32.8
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,24.5
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.95
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.71
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.69
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,10.9
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.8
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.62
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
913830,Cranmere Road Melton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.35
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.66
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,34.2
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.92
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,41.0
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,44.0
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.15
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.07
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.15
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,10.9
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.85
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.77
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.82
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
913830,Cranmere Road Melton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.38
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.81
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,36.2
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.9
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,31.7
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.78
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.74
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.46
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,10.9
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.48
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
913830,Cranmere Road Melton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.44
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.36
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,35.5
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,28.5
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.73
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.7
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,10.9
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.01
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.35
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
913830,Cranmere Road Melton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.17
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.52
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,26.7
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.21
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,25.1
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,10.9
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.07
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
913830,Cranmere Road Melton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.4
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.21
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,44.0
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.97
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.51
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,10.9
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
