Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.39
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
913830,Cranmere Road Melton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.84
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.52
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.58
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.75
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.24
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,30.3
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,10.9
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
913830,Cranmere Road Melton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.19
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.85
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.74
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,27.7
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,10.9
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.25
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
913830,Cranmere Road Melton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.77
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,33.2
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.54
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.33
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.91
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,10.9
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.85
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
913830,Cranmere Road Melton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.85
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.47
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.01
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,27.9
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,33.8
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.15
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.95
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,10.9
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.07
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
913830,Cranmere Road Melton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.24
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.93
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.44
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.98
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,10.9
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.39
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
913830,Cranmere Road Melton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.21
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.46
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.93
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,42.6
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.1
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.8
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.13
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,10.9
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.31
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.59
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
913830,Cranmere Road Melton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.83
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.86
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,34.1
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,10.9
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.94
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.39
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
913830,Cranmere Road Melton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.09
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.17
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,34.8
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,23.5
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.83
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,10.9
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
913830,Cranmere Road Melton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.28
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.11
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.46
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,29.7
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,10.9
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
