Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.94
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
913830,Cranmere Road Melton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.65
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.08
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.88
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,10.9
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.74
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
913830,Cranmere Road Melton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.46
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,28.3
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.68
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,24.0
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,10.9
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.56
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.61
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.69
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
913830,Cranmere Road Melton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.79
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.68
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,21.1
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.84
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.41
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,29.3
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,10.9
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
913830,Cranmere Road Melton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.59
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.23
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.66
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,23.2
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,24.4
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,10.8
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.81
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
913830,Cranmere Road Melton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.75
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.2
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,37.5
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,27.6
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,10.8
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
913830,Cranmere Road Melton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.8
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,32.8
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,10.7
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
913830,Cranmere Road Melton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.86
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.18
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.05
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,10.6
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
913830,Cranmere Road Melton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.14
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.48
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,30.1
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.91
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,36.0
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,10.4
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
913830,Cranmere Road Melton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.32
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.39
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,31.2
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.45
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,27.5
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.23
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,10.3
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.23
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
