Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
913830,Cranmere Road Melton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,25.7
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.86
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.21
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,10.2
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
913830,Cranmere Road Melton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.05
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,24.0
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.21
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,10.0
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.21
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.74
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
913830,Cranmere Road Melton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.41
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,30.5
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.16
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,9.9
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
913830,Cranmere Road Melton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.78
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.8
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,32.2
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.5
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,9.8
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.56
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
913830,Cranmere Road Melton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.55
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.42
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.36
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,9.6
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
913830,Cranmere Road Melton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.05
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.96
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,50.8
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.31
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,24.5
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,9.4
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.5
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
913830,Cranmere Road Melton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.81
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.48
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,30.2
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,9.3
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
913830,Cranmere Road Melton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.12
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,33.3
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.21
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.6
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,9.1
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
913830,Cranmere Road Melton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.57
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,38.4
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.31
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,34.9
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.09
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,8.9
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.9
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
913830,Cranmere Road Melton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
