Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.23
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,34.1
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.8
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,34.4
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,8.8
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
913830,Cranmere Road Melton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.96
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.6
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,34.7
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.6
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.54
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,34.6
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.53
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,59.7
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.9
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,8.6
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.01
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
913830,Cranmere Road Melton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.35
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.12
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.26
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,28.5
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.06
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.86
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,37.3
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,8.4
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.43
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
913830,Cranmere Road Melton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.05
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.89
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.18
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,23.1
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.67
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,44.1
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,8.1
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
913830,Cranmere Road Melton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,23.1
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.22
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.77
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,36.4
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.45
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,34.4
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,7.8
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
913830,Cranmere Road Melton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.74
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,43.2
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.11
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,7.5
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
913830,Cranmere Road Melton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.2
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.06
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,28.9
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,7.2
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.09
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
913830,Cranmere Road Melton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,27.1
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.63
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,37.1
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,7.0
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
913830,Cranmere Road Melton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.81
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.1
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,31.5
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.88
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.74
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,43.3
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,6.9
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.85
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.1
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
913830,Cranmere Road Melton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.23
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,27.7
