Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.97
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,35.9
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.99
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,6.7
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.81
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
913830,Cranmere Road Melton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.96
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.89
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,63.5
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,33.9
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,6.6
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.13
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
913830,Cranmere Road Melton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.96
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.38
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,58.5
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.1
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.79
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.15
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,31.1
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,6.5
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
913830,Cranmere Road Melton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.06
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.11
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,34.6
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,25.5
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.43
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,61.6
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,92.6
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,6.4
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.12
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
913830,Cranmere Road Melton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.48
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,26.4
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.82
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.34
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,40.2
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,6.3
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.81
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
913830,Cranmere Road Melton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.12
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.99
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,41.5
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.51
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.88
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,6.2
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.12
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
913830,Cranmere Road Melton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.74
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.34
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,50.8
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.36
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.49
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.45
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,28.9
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,6.1
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.17
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.49
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
913830,Cranmere Road Melton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.43
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.67
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,34.2
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.71
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.48
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,42.4
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,6.1
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.31
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
913830,Cranmere Road Melton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.38
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,25.9
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,6.1
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.55
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
913830,Cranmere Road Melton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.38
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,52.4
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
