Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.84
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,6.1
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.83
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
913830,Cranmere Road Melton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.86
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,42.9
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,6.1
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
913830,Cranmere Road Melton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.75
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,33.1
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.64
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.1
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,44.1
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,6.1
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
913830,Cranmere Road Melton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.13
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,40.8
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,6.1
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
913830,Cranmere Road Melton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.2
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.68
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.77
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,33.9
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,6.1
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
913830,Cranmere Road Melton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.19
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.1
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,34.2
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,6.1
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
913830,Cranmere Road Melton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.58
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,9.8
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,6.1
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
913830,Cranmere Road Melton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,24.5
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.51
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,6.1
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
913830,Cranmere Road Melton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,6.2
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
913830,Cranmere Road Melton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.86
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,52.2
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.75
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,24.6
