Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.43
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,6.3
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
913830,Cranmere Road Melton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.83
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,36.5
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,26.7
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,6.3
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
913830,Cranmere Road Melton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.31
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,25.5
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,17.3
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,6.3
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
913830,Cranmere Road Melton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.9
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,23.5
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,7.7
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,6.3
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
913830,Cranmere Road Melton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.13
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.7
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,9.3
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,6.3
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
913830,Cranmere Road Melton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.3
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.66
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,34.3
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,7.8
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.39
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,6.3
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
913830,Cranmere Road Melton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.52
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,25.7
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,28.5
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.2
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,7.8
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,6.3
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
913830,Cranmere Road Melton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.05
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,26.7
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.73
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.58
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,27.6
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,8.7
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,6.3
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
913830,Cranmere Road Melton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.68
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,28.5
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,8.2
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,6.3
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
913830,Cranmere Road Melton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
