Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,7.9
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,6.3
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
913830,Cranmere Road Melton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.26
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.45
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,6.3
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
913830,Cranmere Road Melton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.07
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,41.7
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.68
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,31.3
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,9.9
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,6.4
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
913830,Cranmere Road Melton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.65
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,32.4
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,24.4
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,6.4
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
913830,Cranmere Road Melton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.72
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,36.5
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,6.4
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
913830,Cranmere Road Melton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.51
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,38.5
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,7.5
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.05
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,30.9
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,6.4
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
913830,Cranmere Road Melton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.53
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,34.6
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,7.7
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.38
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,36.9
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,6.4
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
913830,Cranmere Road Melton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.86
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.46
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,31.4
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,8.3
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.55
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,41.2
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,6.4
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.6
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
913830,Cranmere Road Melton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.26
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.07
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.36
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,32.9
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.45
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.62
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,42.1
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,6.5
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.57
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
913830,Cranmere Road Melton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,30.5
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
