Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.52
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,33.7
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,6.5
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
913830,Cranmere Road Melton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.06
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,28.7
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,29.1
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.12
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,42.7
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,6.5
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.19
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
913830,Cranmere Road Melton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.5
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,27.4
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.52
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,45.9
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,6.5
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.05
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
913830,Cranmere Road Melton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.27
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,34.2
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.66
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.79
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,7.3
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.27
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.38
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,39.5
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,6.5
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.7
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
913830,Cranmere Road Melton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,36.1
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,26.7
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,6.2
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.06
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,31.6
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,6.5
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.31
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
913830,Cranmere Road Melton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.29
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,37.8
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.43
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.4
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,6.7
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.73
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,6.5
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
913830,Cranmere Road Melton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,34.0
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.63
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,27.7
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,7.0
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,6.5
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
913830,Cranmere Road Melton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.23
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.99
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,6.7
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.13
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,6.5
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
913830,Cranmere Road Melton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.53
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,38.8
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.44
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.61
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,31.2
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,7.7
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,6.6
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
913830,Cranmere Road Melton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.28
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,41.8
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.73
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,30.0
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,7.7
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
