Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,6.6
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
913830,Cranmere Road Melton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.97
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,36.9
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.52
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.69
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,29.8
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.04
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,6.6
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
913830,Cranmere Road Melton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.58
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.43
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,31.8
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,6.7
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
913830,Cranmere Road Melton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.9
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.65
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,30.6
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,6.7
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
913830,Cranmere Road Melton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.58
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.64
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,29.7
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,11.9
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,6.8
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
913830,Cranmere Road Melton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.68
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,31.5
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,6.7
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
913830,Cranmere Road Melton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,26.0
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.66
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,31.6
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,12.5
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.56
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.61
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,6.8
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
913830,Cranmere Road Melton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.79
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.65
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.65
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,30.5
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,6.9
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
913830,Cranmere Road Melton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.7
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.6
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,30.6
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,6.9
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
913830,Cranmere Road Melton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,30.4
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,7.9
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.98
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
