Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,6.9
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
913830,Cranmere Road Melton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,32.0
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,10.3
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,6.9
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
913830,Cranmere Road Melton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,28.8
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,10.0
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.77
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,6.9
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
913830,Cranmere Road Melton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
